Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,05,N Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,04,N Current (RMS),A,33.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,03,N Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,02,N Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,01,N Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,05,N Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,04,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,03,N Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,02,N Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,01,N Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,05,N Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,04,N Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,03,N Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,02,N Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,01,N Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,05,N Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,04,N Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,01,N Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,05,N Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,04,N Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,03,N Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,02,N Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,01,N Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,05,N Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,04,N Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,02,N Current (RMS),A,29.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,01,N Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,05,N Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,04,N Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,02,N Current (RMS),A,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,01,N Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,05,N Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.0
