Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,04,N Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,03,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,02,N Current (RMS),A,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,01,N Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,05,N Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,04,N Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,03,N Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,01,N Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,05,N Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,04,N Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,02,N Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,01,N Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,05,N Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,04,N Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,03,N Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,82.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,02,N Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,01,N Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,05,N Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,04,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,03,N Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,02,N Current (RMS),A,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,01,N Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,05,N Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,04,N Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,03,N Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,02,N Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,01,N Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,05,N Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,04,N Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,02,N Current (RMS),A,22.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,01,N Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,05,N Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,04,N Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
