Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,02,N Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,01,N Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,05,N Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,04,N Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,03,N Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,02,N Current (RMS),A,32.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,01,N Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,05,N Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,04,N Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,02,N Current (RMS),A,27.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,01,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,05,N Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,04,N Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,03,N Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,02,N Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,01,N Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,05,N Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,04,N Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,01,N Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,05,N Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,04,N Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,03,N Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,02,N Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,01,N Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,05,N Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,04,N Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,03,N Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,01,N Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,05,N Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,04,N Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
