Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,02,N Current (RMS),A,30.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,01,N Current (RMS),A,22.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,05,N Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,04,N Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,03,N Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,02,N Current (RMS),A,41.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,01,N Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,05,N Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,04,N Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,03,N Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,02,N Current (RMS),A,34.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,01,N Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,05,N Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,04,N Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,03,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,02,N Current (RMS),A,32.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,01,N Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,05,N Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,04,N Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,03,N Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,02,N Current (RMS),A,43.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,01,N Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,05,N Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,04,N Current (RMS),A,27.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,02,N Current (RMS),A,43.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,01,N Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,05,N Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,04,N Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,03,N Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,02,N Current (RMS),A,38.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,01,N Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,05,N Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,04,N Current (RMS),A,39.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.15
