Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,02,N Current (RMS),A,31.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,01,N Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,05,N Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,04,N Current (RMS),A,35.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,03,N Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,02,N Current (RMS),A,36.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,01,N Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,05,N Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,04,N Current (RMS),A,40.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,02,N Current (RMS),A,32.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,01,N Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,05,N Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,04,N Current (RMS),A,37.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,02,N Current (RMS),A,36.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,01,N Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,05,N Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,04,N Current (RMS),A,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,01,N Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,05,N Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,04,N Current (RMS),A,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,03,N Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,02,N Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,01,N Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,05,N Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,04,N Current (RMS),A,30.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,02,N Current (RMS),A,27.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,01,N Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,05,N Current (RMS),A,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,04,N Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,02,N Current (RMS),A,35.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.8
