Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,01,N Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,05,N Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,04,N Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,03,N Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,02,N Current (RMS),A,30.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,01,N Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,05,N Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,04,N Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,03,N Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,02,N Current (RMS),A,34.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,01,N Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,05,N Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,04,N Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,02,N Current (RMS),A,33.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,01,N Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,05,N Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,04,N Current (RMS),A,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,03,N Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,02,N Current (RMS),A,40.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,01,N Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,05,N Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,03,N Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,02,N Current (RMS),A,40.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,01,N Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,05,N Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,04,N Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,03,N Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,02,N Current (RMS),A,40.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,01,N Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,05,N Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,04,N Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,03,N Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,02,N Current (RMS),A,44.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,01,N Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
