Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,05,N Current (RMS),A,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,04,N Current (RMS),A,19.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,03,N Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,02,N Current (RMS),A,45.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,01,N Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,05,N Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,04,N Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,03,N Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,02,N Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,01,N Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,05,N Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,04,N Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,02,N Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,01,N Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,05,N Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,04,N Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,03,N Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,02,N Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,01,N Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,05,N Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,04,N Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,02,N Current (RMS),A,35.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,01,N Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,05,N Current (RMS),A,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,04,N Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,03,N Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,02,N Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,01,N Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,05,N Current (RMS),A,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,04,N Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,03,N Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,01,N Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
