Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,05,N Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,04,N Current (RMS),A,18.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,01,N Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,05,N Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,04,N Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,03,N Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,02,N Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,01,N Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,05,N Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,04,N Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,03,N Current (RMS),A,25.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,02,N Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,01,N Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,05,N Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,04,N Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,03,N Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,02,N Current (RMS),A,25.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,01,N Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,05,N Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,04,N Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,03,N Current (RMS),A,26.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,02,N Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,01,N Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,05,N Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,04,N Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,03,N Current (RMS),A,28.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,02,N Current (RMS),A,23.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,01,N Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,05,N Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,04,N Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,03,N Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,02,N Current (RMS),A,27.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,01,N Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.87
