Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,05,N Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,04,N Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,02,N Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,01,N Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,05,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,04,N Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,03,N Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,02,N Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,01,N Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,05,N Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,04,N Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,03,N Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,02,N Current (RMS),A,38.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,01,N Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,05,N Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,04,N Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,03,N Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,02,N Current (RMS),A,32.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,01,N Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,05,N Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,04,N Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,03,N Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,02,N Current (RMS),A,30.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,01,N Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,05,N Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,04,N Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,03,N Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,01,N Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,05,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,04,N Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,02,N Current (RMS),A,36.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,01,N Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,05,N Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.43
