Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,04,N Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,03,N Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,02,N Current (RMS),A,43.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,01,N Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,05,N Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,04,N Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,03,N Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,02,N Current (RMS),A,38.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,01,N Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,05,N Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,04,N Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,03,N Current (RMS),A,19.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,02,N Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,01,N Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,05,N Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,04,N Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,02,N Current (RMS),A,36.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,01,N Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,05,N Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,04,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,05,N Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,04,N Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,03,N Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,02,N Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,01,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,05,N Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,04,N Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,02,N Current (RMS),A,30.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,01,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,05,N Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,04,N Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.79
