Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,03,N Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,02,N Current (RMS),A,32.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,01,N Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,05,N Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,04,N Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,02,N Current (RMS),A,38.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,01,N Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,05,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,04,N Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,02,N Current (RMS),A,37.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,01,N Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,05,N Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,04,N Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,02,N Current (RMS),A,32.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,01,N Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,05,N Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,04,N Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,02,N Current (RMS),A,40.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,05,N Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,04,N Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,03,N Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,02,N Current (RMS),A,27.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,01,N Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,05,N Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,03,N Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,02,N Current (RMS),A,30.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,01,N Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,05,N Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,04,N Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,03,N Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
