Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,02,N Current (RMS),A,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,01,N Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,05,N Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,04,N Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,03,N Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,02,N Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,01,N Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,05,N Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,04,N Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,02,N Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,01,N Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,05,N Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,04,N Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,01,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,05,N Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,04,N Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,03,N Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,02,N Current (RMS),A,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,01,N Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,05,N Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,04,N Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,02,N Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,01,N Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,05,N Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,04,N Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,02,N Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,01,N Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,05,N Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,04,N Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,03,N Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,02,N Current (RMS),A,30.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
