Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,01,N Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,05,N Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,04,N Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,02,N Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,01,N Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,05,N Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,04,N Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,02,N Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,01,N Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,05,N Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,04,N Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,03,N Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,02,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,01,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,05,N Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,04,N Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,03,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,02,N Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,01,N Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,05,N Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,04,N Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,02,N Current (RMS),A,27.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,01,N Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,05,N Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,04,N Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,03,N Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,02,N Current (RMS),A,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,01,N Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,05,N Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,04,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,03,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,02,N Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,01,N Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
