Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,05,N Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,04,N Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,03,N Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,02,N Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,01,N Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,05,N Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,04,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,03,N Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,02,N Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,01,N Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,05,N Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,04,N Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,03,N Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,02,N Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,01,N Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,05,N Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,04,N Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,03,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,02,N Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,01,N Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,05,N Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,04,N Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,02,N Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,01,N Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,05,N Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,04,N Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,03,N Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,01,N Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,05,N Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,04,N Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,02,N Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,01,N Current (RMS),A,26.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
