Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,05,N Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,04,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,03,N Current (RMS),A,25.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,02,N Current (RMS),A,31.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,01,N Current (RMS),A,35.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,05,N Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,03,N Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,02,N Current (RMS),A,35.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,01,N Current (RMS),A,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,05,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,04,N Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,03,N Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,02,N Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,01,N Current (RMS),A,25.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,05,N Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,04,N Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,03,N Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,02,N Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,01,N Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,05,N Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,04,N Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,02,N Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,01,N Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,05,N Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,04,N Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,03,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,01,N Current (RMS),A,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,05,N Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,04,N Current (RMS),A,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,03,N Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,02,N Current (RMS),A,34.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,01,N Current (RMS),A,28.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
