Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,05,N Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,04,N Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,03,N Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,02,N Current (RMS),A,38.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,01,N Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,05,N Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,04,N Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,03,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,01,N Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,05,N Current (RMS),A,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,04,N Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,03,N Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,02,N Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,01,N Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,05,N Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,04,N Current (RMS),A,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,03,N Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,02,N Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,01,N Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,05,N Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,04,N Current (RMS),A,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,02,N Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,01,N Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,05,N Current (RMS),A,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,04,N Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,03,N Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,01,N Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,05,N Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,04,N Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,03,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,02,N Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,01,N Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,05,N Current (RMS),A,8.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
