Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,04,N Current (RMS),A,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,03,N Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,02,N Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,01,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,05,N Current (RMS),A,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,04,N Current (RMS),A,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,01,N Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,05,N Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,04,N Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,01,N Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,05,N Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,04,N Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,03,N Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,02,N Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,01,N Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,05,N Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,04,N Current (RMS),A,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,02,N Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,01,N Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,05,N Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,04,N Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,03,N Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,01,N Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,05,N Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,04,N Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,01,N Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,05,N Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,04,N Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
