Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,03,N Current (RMS),A,8.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,01,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,05,N Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,04,N Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,03,N Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,01,N Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,05,N Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,04,N Current (RMS),A,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,01,N Current (RMS),A,22.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,05,N Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,04,N Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,03,N Current (RMS),A,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,02,N Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,01,N Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,05,N Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,04,N Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,03,N Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,02,N Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,01,N Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,05,N Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,04,N Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,02,N Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,01,N Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,05,N Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,04,N Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,03,N Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,02,N Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,01,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,05,N Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,04,N Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
