Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,02,N Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,01,N Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,05,N Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,04,N Current (RMS),A,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,03,N Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,02,N Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,01,N Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,05,N Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,04,N Current (RMS),A,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,03,N Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,02,N Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,01,N Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,05,N Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,04,N Current (RMS),A,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,03,N Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,02,N Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,01,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,05,N Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,04,N Current (RMS),A,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,03,N Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,02,N Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,01,N Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,05,N Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,04,N Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,03,N Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,02,N Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,01,N Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,05,N Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,04,N Current (RMS),A,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,03,N Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,01,N Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,05,N Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,04,N Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,03,N Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,02,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
