Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,01,N Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,05,N Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,04,N Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,03,N Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,02,N Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,01,N Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,05,N Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,04,N Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,03,N Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,01,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,05,N Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,04,N Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,02,N Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,01,N Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,05,N Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,04,N Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,03,N Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,01,N Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,05,N Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,04,N Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,03,N Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,02,N Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,01,N Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,05,N Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,04,N Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,03,N Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,01,N Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,05,N Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,04,N Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,03,N Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,02,N Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,01,N Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
