Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,05,N Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,04,N Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,03,N Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,01,N Current (RMS),A,24.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,05,N Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,04,N Current (RMS),A,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,02,N Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,01,N Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,05,N Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,04,N Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,03,N Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,02,N Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,01,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,05,N Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,04,N Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,03,N Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,02,N Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,01,N Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,05,N Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,04,N Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,03,N Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,02,N Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,01,N Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,05,N Current (RMS),A,8.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,04,N Current (RMS),A,31.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,03,N Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,02,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,01,N Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,05,N Current (RMS),A,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,04,N Current (RMS),A,31.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,01,N Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
