Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,05,N Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,04,N Current (RMS),A,32.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,03,N Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,02,N Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,01,N Current (RMS),A,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,05,N Current (RMS),A,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,04,N Current (RMS),A,25.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,02,N Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,01,N Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,05,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,04,N Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,03,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,02,N Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,01,N Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,05,N Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,04,N Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,02,N Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,01,N Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,05,N Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,03,N Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,01,N Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,05,N Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,04,N Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,03,N Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,02,N Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,01,N Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,05,N Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,04,N Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,03,N Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,02,N Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,01,N Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.33
