Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,05,N Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,04,N Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,01,N Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,05,N Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,04,N Current (RMS),A,27.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,01,N Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,05,N Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,04,N Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,02,N Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,01,N Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,05,N Current (RMS),A,32.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,04,N Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,03,N Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,02,N Current (RMS),A,33.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,01,N Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,05,N Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,04,N Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,03,N Current (RMS),A,23.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,02,N Current (RMS),A,36.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,01,N Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,05,N Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,04,N Current (RMS),A,29.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,03,N Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,02,N Current (RMS),A,44.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,01,N Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,05,N Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,04,N Current (RMS),A,31.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,03,N Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,02,N Current (RMS),A,36.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,01,N Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,05,N Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.02
