Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,04,N Current (RMS),A,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,02,N Current (RMS),A,36.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,01,N Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,05,N Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,04,N Current (RMS),A,32.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,02,N Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,01,N Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,05,N Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,04,N Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,03,N Current (RMS),A,21.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,01,N Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,05,N Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,04,N Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,03,N Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,01,N Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,05,N Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,04,N Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,02,N Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,01,N Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,05,N Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,04,N Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,03,N Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,02,N Current (RMS),A,32.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,01,N Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,05,N Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,04,N Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,02,N Current (RMS),A,40.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,01,N Current (RMS),A,22.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,05,N Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,04,N Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.24
