Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,01,N Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,05,N Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,04,N Current (RMS),A,23.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,03,N Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,02,N Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,01,N Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,05,N Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,04,N Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,03,N Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,02,N Current (RMS),A,58.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,100.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,01,N Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,05,N Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,04,N Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,03,N Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,02,N Current (RMS),A,58.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,100.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,01,N Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,05,N Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,04,N Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,03,N Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,02,N Current (RMS),A,39.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,01,N Current (RMS),A,23.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,05,N Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,04,N Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,02,N Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,01,N Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,05,N Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,04,N Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,03,N Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,01,N Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,05,N Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,04,N Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,03,N Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
