Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,02,N Current (RMS),A,43.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,01,N Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,05,N Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,04,N Current (RMS),A,34.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,03,N Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,02,N Current (RMS),A,39.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,01,N Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,05,N Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,04,N Current (RMS),A,25.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,02,N Current (RMS),A,40.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,88.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,01,N Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,05,N Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,04,N Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,03,N Current (RMS),A,29.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,02,N Current (RMS),A,32.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,01,N Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,05,N Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,04,N Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,03,N Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,02,N Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,05,N Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,04,N Current (RMS),A,25.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,03,N Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,02,N Current (RMS),A,35.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,01,N Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,05,N Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,04,N Current (RMS),A,22.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,03,N Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,02,N Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,01,N Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,05,N Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,04,N Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,03,N Current (RMS),A,24.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,02,N Current (RMS),A,39.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
