Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,01,N Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,05,N Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,04,N Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,03,N Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,02,N Current (RMS),A,39.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,01,N Current (RMS),A,21.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,05,N Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,04,N Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,03,N Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,02,N Current (RMS),A,47.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,01,N Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,05,N Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,04,N Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,02,N Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,01,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,05,N Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,03,N Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,02,N Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,01,N Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,05,N Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,04,N Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,03,N Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,01,N Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,05,N Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,03,N Current (RMS),A,31.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,02,N Current (RMS),A,33.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,01,N Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,05,N Current (RMS),A,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,04,N Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,03,N Current (RMS),A,31.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,02,N Current (RMS),A,31.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,01,N Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
