Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,05,N Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,04,N Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,03,N Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,02,N Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,01,N Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,05,N Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,04,N Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,03,N Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,02,N Current (RMS),A,22.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,01,N Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,05,N Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,04,N Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,02,N Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,01,N Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,05,N Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,04,N Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,02,N Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,01,N Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,05,N Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,04,N Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,02,N Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,01,N Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,05,N Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,04,N Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,03,N Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,02,N Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,01,N Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,05,N Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,02,N Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,01,N Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.54
