Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,05,N Current (RMS),A,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,04,N Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,03,N Current (RMS),A,18.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,02,N Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,01,N Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,05,N Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,04,N Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,01,N Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,05,N Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,04,N Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,02,N Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,01,N Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,05,N Current (RMS),A,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,04,N Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,01,N Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,05,N Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,04,N Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,03,N Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,02,N Current (RMS),A,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,01,N Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,05,N Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,04,N Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,01,N Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,05,N Current (RMS),A,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,04,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,02,N Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,01,N Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
