Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,05,N Current (RMS),A,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,04,N Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,02,N Current (RMS),A,31.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,01,N Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,05,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,04,N Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,03,N Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,02,N Current (RMS),A,25.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,01,N Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,05,N Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,04,N Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,03,N Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,02,N Current (RMS),A,23.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,01,N Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,05,N Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,04,N Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,03,N Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,02,N Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,01,N Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,05,N Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,03,N Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,01,N Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,05,N Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,04,N Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,02,N Current (RMS),A,34.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,01,N Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,05,N Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,04,N Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,02,N Current (RMS),A,28.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,01,N Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,05,N Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
