Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,04,N Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,03,N Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,01,N Current (RMS),A,33.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,05,N Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,04,N Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,03,N Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,02,N Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,01,N Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,05,N Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,04,N Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,03,N Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,02,N Current (RMS),A,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,01,N Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,05,N Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,04,N Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,03,N Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,01,N Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,05,N Current (RMS),A,8.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,04,N Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,02,N Current (RMS),A,33.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,01,N Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,05,N Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,04,N Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,02,N Current (RMS),A,34.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,01,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,05,N Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,04,N Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,03,N Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,01,N Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,05,N Current (RMS),A,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,04,N Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
