Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,03,N Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,02,N Current (RMS),A,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,01,N Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,05,N Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,04,N Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,03,N Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,02,N Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,01,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,05,N Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,04,N Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,03,N Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,02,N Current (RMS),A,41.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,01,N Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,05,N Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,04,N Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,03,N Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,02,N Current (RMS),A,41.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,01,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,05,N Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,04,N Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,03,N Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,02,N Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,01,N Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,05,N Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,04,N Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,03,N Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,02,N Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,01,N Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,05,N Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,04,N Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,03,N Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,02,N Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,01,N Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,05,N Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,04,N Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,03,N Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
