Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,01,N Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,05,N Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,04,N Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,03,N Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,01,N Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,05,N Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,04,N Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,02,N Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,01,N Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,05,N Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,04,N Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,03,N Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,02,N Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,01,N Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,05,N Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,04,N Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,02,N Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,01,N Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,05,N Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,04,N Current (RMS),A,23.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,02,N Current (RMS),A,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,01,N Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,05,N Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,04,N Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,03,N Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,02,N Current (RMS),A,37.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,01,N Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,05,N Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,04,N Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,03,N Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,02,N Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
