Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,01,N Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,05,N Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,04,N Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,02,N Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,01,N Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,05,N Current (RMS),A,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,04,N Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,02,N Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,01,N Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,05,N Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,04,N Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,03,N Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,02,N Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,01,N Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,05,N Current (RMS),A,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,04,N Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,02,N Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,01,N Current (RMS),A,21.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,05,N Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,04,N Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,03,N Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,02,N Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,01,N Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,05,N Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,04,N Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,01,N Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,05,N Current (RMS),A,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,04,N Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,03,N Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,02,N Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,01,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
