Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,05,N Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,04,N Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,03,N Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,02,N Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,01,N Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,05,N Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,04,N Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,02,N Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,01,N Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,05,N Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,04,N Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,03,N Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,02,N Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,01,N Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,05,N Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,04,N Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,03,N Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,02,N Current (RMS),A,30.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,01,N Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,05,N Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,04,N Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,02,N Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,01,N Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,05,N Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,04,N Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,02,N Current (RMS),A,38.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,01,N Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,05,N Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,04,N Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,02,N Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,01,N Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
