Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,05,N Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,04,N Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,03,N Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,02,N Current (RMS),A,27.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,01,N Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,05,N Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,04,N Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,03,N Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,02,N Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,01,N Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,05,N Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,04,N Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,03,N Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,02,N Current (RMS),A,32.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,01,N Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,05,N Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,04,N Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,03,N Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,02,N Current (RMS),A,34.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,01,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,05,N Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,04,N Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,03,N Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,02,N Current (RMS),A,23.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,01,N Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,05,N Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,04,N Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,03,N Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,02,N Current (RMS),A,25.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,01,N Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,05,N Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,04,N Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,03,N Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,02,N Current (RMS),A,23.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,01,N Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
