Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,05,N Current (RMS),A,8.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,04,N Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,01,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,05,N Current (RMS),A,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,04,N Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,03,N Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,01,N Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,05,N Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,04,N Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,03,N Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,01,N Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,05,N Current (RMS),A,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,04,N Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,03,N Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,02,N Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,01,N Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,05,N Current (RMS),A,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,04,N Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,03,N Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,02,N Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,01,N Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,05,N Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,04,N Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,02,N Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,01,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,05,N Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,04,N Current (RMS),A,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,03,N Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,02,N Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,01,N Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,05,N Current (RMS),A,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
