Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,04,N Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,03,N Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,02,N Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,01,N Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,05,N Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,04,N Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,03,N Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,02,N Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,01,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,05,N Current (RMS),A,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,04,N Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,03,N Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,02,N Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,01,N Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,05,N Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,04,N Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,03,N Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,02,N Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,01,N Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,05,N Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,04,N Current (RMS),A,22.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,03,N Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,02,N Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,01,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,05,N Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,04,N Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,03,N Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,01,N Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,05,N Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,04,N Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,03,N Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,02,N Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,01,N Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,05,N Current (RMS),A,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,04,N Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
