Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,03,N Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,02,N Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,01,N Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,05,N Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,04,N Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,03,N Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,01,N Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,05,N Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,04,N Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,03,N Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,02,N Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,01,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,05,N Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,04,N Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,02,N Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,05,N Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,04,N Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,03,N Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,01,N Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,05,N Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,04,N Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,03,N Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,01,N Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,05,N Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,04,N Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,03,N Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,02,N Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,01,N Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,05,N Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,04,N Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
