Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,01,N Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,05,N Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,04,N Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,03,N Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,02,N Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,01,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,05,N Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,04,N Current (RMS),A,26.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,03,N Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,01,N Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,05,N Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,04,N Current (RMS),A,25.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,03,N Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,01,N Current (RMS),A,19.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,05,N Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,04,N Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,03,N Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,02,N Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,01,N Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,05,N Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,04,N Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,03,N Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,02,N Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,01,N Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,05,N Current (RMS),A,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,04,N Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,03,N Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,02,N Current (RMS),A,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,01,N Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,05,N Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,04,N Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,03,N Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
