Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,02,N Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,01,N Current (RMS),A,19.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,05,N Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,04,N Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,02,N Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,01,N Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,05,N Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,04,N Current (RMS),A,32.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,02,N Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,01,N Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,05,N Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,04,N Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,03,N Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,02,N Current (RMS),A,52.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,01,N Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,05,N Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,04,N Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,03,N Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,02,N Current (RMS),A,57.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,01,N Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,05,N Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,04,N Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,02,N Current (RMS),A,55.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,05,N Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,04,N Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,03,N Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,02,N Current (RMS),A,32.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,01,N Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,05,N Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,04,N Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,02,N Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
