Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,01,N Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,05,N Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,04,N Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,03,N Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,02,N Current (RMS),A,18.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,01,N Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,05,N Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,04,N Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,03,N Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,02,N Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,01,N Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,05,N Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,04,N Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,03,N Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,02,N Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,01,N Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,05,N Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,04,N Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,03,N Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,01,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,05,N Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,04,N Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,02,N Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,01,N Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,05,N Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,03,N Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,02,N Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,01,N Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,05,N Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,04,N Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,03,N Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,01,N Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
