Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,05,N Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,04,N Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,03,N Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,02,N Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,01,N Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,05,N Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,04,N Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,03,N Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,02,N Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,01,N Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,05,N Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,04,N Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,02,N Current (RMS),A,18.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,01,N Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,05,N Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,04,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,02,N Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,01,N Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,05,N Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,04,N Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,03,N Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,02,N Current (RMS),A,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,01,N Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,05,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,02,N Current (RMS),A,23.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,01,N Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,05,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,04,N Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,03,N Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,02,N Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,01,N Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
