Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,05,N Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,04,N Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,03,N Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,02,N Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,01,N Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,05,N Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,04,N Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,02,N Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,01,N Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,05,N Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,04,N Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,03,N Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,02,N Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,01,N Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,05,N Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,04,N Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,02,N Current (RMS),A,34.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,01,N Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,05,N Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,04,N Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,03,N Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,05,N Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,04,N Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,02,N Current (RMS),A,30.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,01,N Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,05,N Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,04,N Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,03,N Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,02,N Current (RMS),A,30.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,01,N Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.93
