Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,05,N Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,04,N Current (RMS),A,35.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,03,N Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,02,N Current (RMS),A,29.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,01,N Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,05,N Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,04,N Current (RMS),A,25.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,03,N Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,02,N Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,01,N Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,05,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,04,N Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,02,N Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,01,N Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,05,N Current (RMS),A,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,04,N Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,03,N Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,02,N Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,01,N Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,05,N Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,04,N Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,03,N Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,02,N Current (RMS),A,44.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,01,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,05,N Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,04,N Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,03,N Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,02,N Current (RMS),A,41.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,01,N Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,05,N Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,04,N Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,03,N Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,02,N Current (RMS),A,39.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,88.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,01,N Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,05,N Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.23
