Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,04,N Current (RMS),A,29.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,01,N Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,05,N Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,04,N Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,02,N Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,01,N Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,05,N Current (RMS),A,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,04,N Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,02,N Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,01,N Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,05,N Current (RMS),A,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,04,N Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,03,N Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,02,N Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,01,N Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,05,N Current (RMS),A,34.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,04,N Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,03,N Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,02,N Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,01,N Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,05,N Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,04,N Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,03,N Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,02,N Current (RMS),A,33.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,01,N Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,05,N Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,04,N Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,02,N Current (RMS),A,38.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,01,N Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,05,N Current (RMS),A,8.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,04,N Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.82
