Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,03,N Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,02,N Current (RMS),A,36.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,01,N Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,05,N Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,04,N Current (RMS),A,25.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,02,N Current (RMS),A,51.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,01,N Current (RMS),A,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,05,N Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,04,N Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,03,N Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,02,N Current (RMS),A,38.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,01,N Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,05,N Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,03,N Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,02,N Current (RMS),A,31.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,01,N Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,05,N Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,04,N Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,03,N Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,02,N Current (RMS),A,35.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,01,N Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,05,N Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,04,N Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,02,N Current (RMS),A,33.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,01,N Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,05,N Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,04,N Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,03,N Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,02,N Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,01,N Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,05,N Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,04,N Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
