Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,02,N Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,01,N Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,05,N Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,04,N Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,03,N Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,02,N Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,05,N Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,04,N Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,01,N Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,05,N Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,04,N Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,02,N Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,01,N Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,05,N Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,04,N Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,02,N Current (RMS),A,31.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,01,N Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,05,N Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,04,N Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,03,N Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,02,N Current (RMS),A,37.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,01,N Current (RMS),A,18.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,05,N Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,04,N Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,03,N Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,02,N Current (RMS),A,39.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,01,N Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,05,N Current (RMS),A,6.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,04,N Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,03,N Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,02,N Current (RMS),A,34.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
