Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,01,N Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,05,N Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,04,N Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,03,N Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,02,N Current (RMS),A,38.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,01,N Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,05,N Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,04,N Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,02,N Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,01,N Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,05,N Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,04,N Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,02,N Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,01,N Current (RMS),A,18.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,05,N Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,04,N Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,02,N Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,01,N Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,05,N Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,04,N Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,03,N Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,02,N Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,01,N Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,05,N Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,04,N Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,03,N Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,02,N Current (RMS),A,39.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,01,N Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,05,N Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,04,N Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,03,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,02,N Current (RMS),A,36.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,01,N Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
