Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,05,N Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,04,N Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,02,N Current (RMS),A,41.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,01,N Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,05,N Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,04,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,03,N Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,02,N Current (RMS),A,39.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,01,N Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,05,N Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,04,N Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,02,N Current (RMS),A,54.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,01,N Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,05,N Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,04,N Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,02,N Current (RMS),A,52.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,01,N Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,05,N Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,04,N Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,02,N Current (RMS),A,56.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,01,N Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,05,N Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,04,N Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,03,N Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,02,N Current (RMS),A,45.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,01,N Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,05,N Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,04,N Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,03,N Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,02,N Current (RMS),A,46.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
