Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,05,N Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,04,N Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,03,N Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,02,N Current (RMS),A,39.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,01,N Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,05,N Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,04,N Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,03,N Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,02,N Current (RMS),A,41.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,01,N Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,05,N Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,04,N Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,03,N Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,02,N Current (RMS),A,39.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,01,N Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,05,N Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,04,N Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,03,N Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,02,N Current (RMS),A,37.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,01,N Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,05,N Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,04,N Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,03,N Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,02,N Current (RMS),A,36.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,01,N Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,05,N Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,04,N Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,03,N Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,02,N Current (RMS),A,34.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,01,N Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,05,N Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,04,N Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,02,N Current (RMS),A,39.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,01,N Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
