Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,05,N Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,04,N Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,02,N Current (RMS),A,32.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,05,N Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,04,N Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,03,N Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,01,N Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,05,N Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,04,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,03,N Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,02,N Current (RMS),A,38.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,01,N Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,05,N Current (RMS),A,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,04,N Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,03,N Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,02,N Current (RMS),A,37.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,01,N Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,05,N Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,04,N Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,01,N Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,05,N Current (RMS),A,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,04,N Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,01,N Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,05,N Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,04,N Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,01,N Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,05,N Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
