Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,04,N Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,02,N Current (RMS),A,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,01,N Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,05,N Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,04,N Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,03,N Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,02,N Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,01,N Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,05,N Current (RMS),A,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,04,N Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,03,N Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,02,N Current (RMS),A,29.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,01,N Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,05,N Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,04,N Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,02,N Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,01,N Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,05,N Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,04,N Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,03,N Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,02,N Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,01,N Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,05,N Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,04,N Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,02,N Current (RMS),A,39.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,01,N Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,05,N Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,04,N Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,03,N Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,02,N Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,01,N Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,05,N Current (RMS),A,18.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,04,N Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
