Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,03,N Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,01,N Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,05,N Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,04,N Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,02,N Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,01,N Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,05,N Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,04,N Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,03,N Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,01,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,05,N Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,04,N Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,03,N Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,01,N Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,05,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,04,N Current (RMS),A,19.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,03,N Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,02,N Current (RMS),A,42.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,01,N Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,05,N Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,04,N Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,03,N Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,02,N Current (RMS),A,38.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,01,N Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,05,N Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,04,N Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,03,N Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,02,N Current (RMS),A,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,01,N Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,05,N Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,04,N Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
