Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,02,N Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,01,N Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,05,N Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,04,N Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,03,N Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,02,N Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,01,N Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,05,N Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,04,N Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,01,N Current (RMS),A,29.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,05,N Current (RMS),A,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,03,N Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,02,N Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,01,N Current (RMS),A,32.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,05,N Current (RMS),A,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,04,N Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,03,N Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,02,N Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,01,N Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,05,N Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,04,N Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,03,N Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,02,N Current (RMS),A,33.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,01,N Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,05,N Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,04,N Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,03,N Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,02,N Current (RMS),A,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,01,N Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,05,N Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,04,N Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,03,N Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,02,N Current (RMS),A,48.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
