Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,01,N Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,05,N Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,04,N Current (RMS),A,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,03,N Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,02,N Current (RMS),A,32.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,01,N Current (RMS),A,32.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,05,N Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,04,N Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,03,N Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,02,N Current (RMS),A,27.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,01,N Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,05,N Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,04,N Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,02,N Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,01,N Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,05,N Current (RMS),A,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,04,N Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,03,N Current (RMS),A,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,02,N Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,01,N Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,05,N Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,04,N Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,03,N Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,01,N Current (RMS),A,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,05,N Current (RMS),A,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,04,N Current (RMS),A,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,03,N Current (RMS),A,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,01,N Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,05,N Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,04,N Current (RMS),A,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,03,N Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,02,N Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,01,N Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
