Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,05,N Current (RMS),A,8.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,04,N Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,03,N Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,02,N Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,05,N Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,04,N Current (RMS),A,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,03,N Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,02,N Current (RMS),A,15.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,01,N Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,05,N Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,04,N Current (RMS),A,6.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,03,N Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,02,N Current (RMS),A,19.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,01,N Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,05,N Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,04,N Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,03,N Current (RMS),A,6.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,02,N Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,01,N Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,05,N Current (RMS),A,8.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,04,N Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,03,N Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,01,N Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,05,N Current (RMS),A,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,04,N Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,03,N Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,02,N Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,01,N Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,05,N Current (RMS),A,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,04,N Current (RMS),A,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,02,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,01,N Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
