Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,05,N Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,04,N Current (RMS),A,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,03,N Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,02,N Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,01,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,05,N Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,04,N Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,03,N Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,02,N Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,01,N Current (RMS),A,18.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,05,N Current (RMS),A,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,04,N Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,03,N Current (RMS),A,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,02,N Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,01,N Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,05,N Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,04,N Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,03,N Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,01,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,05,N Current (RMS),A,8.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,04,N Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,03,N Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,02,N Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,01,N Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,05,N Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,04,N Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,03,N Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,02,N Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,01,N Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,05,N Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,04,N Current (RMS),A,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,03,N Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,01,N Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
