Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,05,N Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,04,N Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,01,N Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,05,N Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,04,N Current (RMS),A,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,02,N Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,01,N Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,05,N Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,04,N Current (RMS),A,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,03,N Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,02,N Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,01,N Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,05,N Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,04,N Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,03,N Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,01,N Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,05,N Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,04,N Current (RMS),A,8.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,03,N Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,02,N Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,01,N Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,05,N Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,04,N Current (RMS),A,7.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,03,N Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,02,N Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,01,N Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,05,N Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,04,N Current (RMS),A,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,03,N Current (RMS),A,12.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,02,N Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,01,N Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,05,N Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
