Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,04,N Current (RMS),A,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,01,N Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,05,N Current (RMS),A,6.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,04,N Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,02,N Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,01,N Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,05,N Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,04,N Current (RMS),A,8.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,03,N Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,02,N Current (RMS),A,17.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,01,N Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,05,N Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,04,N Current (RMS),A,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,02,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,01,N Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,05,N Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,04,N Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,03,N Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,01,N Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,05,N Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,04,N Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,02,N Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,01,N Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,05,N Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,04,N Current (RMS),A,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,03,N Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,02,N Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,01,N Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:30:00.000+00:00,feeder,05,N Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:30:00.000+00:00,feeder,04,N Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-14T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
