Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:20:00.000+00:00,feeder,02,N Current (RMS),A,19.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:20:00.000+00:00,feeder,01,N Current (RMS),A,13.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,05,N Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,04,N Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,03,N Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,02,N Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,01,N Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,05,N Current (RMS),A,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,04,N Current (RMS),A,27.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,03,N Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,01,N Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,05,N Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,04,N Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,02,N Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,01,N Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,05,N Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,04,N Current (RMS),A,32.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,03,N Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,02,N Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,01,N Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,05,N Current (RMS),A,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,04,N Current (RMS),A,26.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,03,N Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,05,N Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,04,N Current (RMS),A,24.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,03,N Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,02,N Current (RMS),A,24.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,01,N Current (RMS),A,12.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,05,N Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,04,N Current (RMS),A,28.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,02,N Current (RMS),A,23.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
