Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,01,N Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,05,N Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,04,N Current (RMS),A,29.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,03,N Current (RMS),A,12.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,02,N Current (RMS),A,28.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,01,N Current (RMS),A,12.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,05,N Current (RMS),A,10.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,04,N Current (RMS),A,38.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,03,N Current (RMS),A,14.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,02,N Current (RMS),A,43.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,01,N Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,05,N Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,04,N Current (RMS),A,33.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,02,N Current (RMS),A,41.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,01,N Current (RMS),A,13.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,05,N Current (RMS),A,13.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,04,N Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,02,N Current (RMS),A,47.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,01,N Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,05,N Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,02,N Current (RMS),A,46.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,01,N Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,05,N Current (RMS),A,9.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,04,N Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,03,N Current (RMS),A,17.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,02,N Current (RMS),A,31.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,01,N Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,05,N Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,04,N Current (RMS),A,19.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,03,N Current (RMS),A,16.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,02,N Current (RMS),A,42.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,01,N Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
