Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,05,N Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,04,N Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,03,N Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,02,N Current (RMS),A,44.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,01,N Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,05,N Current (RMS),A,14.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,04,N Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,03,N Current (RMS),A,24.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,02,N Current (RMS),A,35.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,01,N Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,05,N Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,5.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,04,N Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,03,N Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,02,N Current (RMS),A,34.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,01,N Current (RMS),A,11.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,05,N Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,5.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,04,N Current (RMS),A,30.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,03,N Current (RMS),A,22.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,02,N Current (RMS),A,41.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,01,N Current (RMS),A,13.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,05,N Current (RMS),A,10.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,04,N Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,03,N Current (RMS),A,19.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,02,N Current (RMS),A,40.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,01,N Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,05,N Current (RMS),A,16.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,4.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,04,N Current (RMS),A,24.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,03,N Current (RMS),A,16.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,02,N Current (RMS),A,51.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,01,N Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,05,N Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,5.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,04,N Current (RMS),A,31.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,02,N Current (RMS),A,43.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,01,N Current (RMS),A,12.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
