Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,05,N Current (RMS),A,8.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,5.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,04,N Current (RMS),A,16.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,03,N Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,02,N Current (RMS),A,39.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,01,N Current (RMS),A,11.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,05,N Current (RMS),A,6.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,04,N Current (RMS),A,15.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,03,N Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,02,N Current (RMS),A,47.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,88.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,01,N Current (RMS),A,9.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.23
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,05,N Current (RMS),A,9.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.02
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,04,N Current (RMS),A,18.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,03,N Current (RMS),A,21.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,02,N Current (RMS),A,46.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,93.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.58
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,01,N Current (RMS),A,11.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.19
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,05,N Current (RMS),A,7.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.46
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,04,N Current (RMS),A,21.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,03,N Current (RMS),A,22.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.87
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,02,N Current (RMS),A,48.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,90.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,01,N Current (RMS),A,11.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.42
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.96
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,05,N Current (RMS),A,4.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,04,N Current (RMS),A,17.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,03,N Current (RMS),A,24.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,02,N Current (RMS),A,64.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,109.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.65
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,01,N Current (RMS),A,11.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.01
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.16
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.69
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.14
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.06
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.32
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,05,N Current (RMS),A,6.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.17
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.05
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,04,N Current (RMS),A,18.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,03,N Current (RMS),A,24.4
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,02,N Current (RMS),A,63.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,107.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.39
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,01,N Current (RMS),A,11.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.93
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.43
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,05,N Current (RMS),A,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.5
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.33
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.26
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,04,N Current (RMS),A,17.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.04
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.55
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.2
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,02,N Current (RMS),A,50.0
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,01,N Current (RMS),A,10.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.57
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.07
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.56
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
730844,PEAR TREE DRIVE - GREAT BARR,2022-12-15T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
